Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,60.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66613
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.19
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.13
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00386
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47646
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05733
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.06
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91974
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,26.38
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,93.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,12.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,50.5
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94867
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,112.81
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01445
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29628
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1046
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,29.88
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,58.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92032
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88547
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.63
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.31
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03023
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45541
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08174
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,33.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,59.25
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03798
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49627
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06651
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,88.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,35.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,61.56
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03658
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51855
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12178
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
