Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,53.62
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,88.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9284
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,101.06
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.31
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.63
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04469
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24007
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23378
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,89.88
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,68.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,138.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,106.5
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87762
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.19
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.31
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.87
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00545
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28957
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18514
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,99.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,139.38
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84414
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0074
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13683
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21181
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,94.88
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,172.12
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.75
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.94
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02834
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09386
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1895
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,117.62
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,56.5
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,135.62
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10246
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18917
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14632
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,140.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,97.5
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,135.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,213.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.38
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,69.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,145.88
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,150.75
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,235.12
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
