Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,147.88
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.31
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1364
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15749
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15071
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,215.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,148.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,187.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,274.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,217.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,109.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,218.38
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,149.12
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,196.62
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,287.5
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,162.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.56
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13558
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16307
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15929
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,217.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,185.38
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,215.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,278.25
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,250.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,148.38
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,216.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,186.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,126.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,231.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,296.62
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,134.87
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09377
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0645
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11568
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,192.62
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,153.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,152.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,257.25
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,214.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,102.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,211.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,165.62
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,85.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,137.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,188.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,285.88
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.07
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.87
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00938
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03258
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20037
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,132.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,101.38
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,139.12
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,197.75
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.25
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,59.25
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,154.62
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,108.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,172.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,256.25
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.88
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.06
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00194
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26729
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22811
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,108.25
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,85.25
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.62
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.88
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,98.62
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,119.5
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,190.25
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,211.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
