Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.69
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.69
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02574
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11553
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16283
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,108.75
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,77.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,45.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,147.12
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,100.25
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,132.88
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,140.5
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,222.75
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,34.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.56
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.06
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01933
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0439
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13686
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,99.75
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,92.25
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,140.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,69.75
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,135.25
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,207.25
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.19
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.75
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00905
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.204
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1245
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,92.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,53.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,129.25
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,131.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,199.12
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.5
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04204
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12743
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14095
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,87.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,65.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,122.5
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,162.88
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.38
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00688
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0359
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07173
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,55.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,115.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,160.62
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.56
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.38
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-66.31
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01299
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04744
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04192
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
