Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,76.88
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,47.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,123.62
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,175.88
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-70.19
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01042
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14501
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09883
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,75.75
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,97.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,164.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02187
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12569
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09657
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,56.75
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,65.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,112.62
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,90.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,112.88
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,156.75
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,191.12
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.56
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02672
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18523
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10588
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,91.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,66.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,122.88
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,197.12
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,163.5
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.44
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04533
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16081
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14159
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,96.88
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,65.62
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,82.88
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,152.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.75
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,109.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,172.38
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,232.12
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,45.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.12
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.12
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06438
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12532
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08669
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82882
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
