Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,121.62
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,98.38
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,113.12
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,176.38
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,144.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,249.25
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,51.25
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.94
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.68
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04863
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21099
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12255
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87024
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,114.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,101.88
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,126.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,171.88
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,147.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,130.25
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,203.38
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,238.25
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.87
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.75
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-68.62
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03249
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13194
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12786
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84295
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,124.62
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,104.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,101.38
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,155.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,196.62
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.81
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.31
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-68.62
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0533
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06294
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17409
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8341
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,123.25
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,102.75
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,101.62
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,151.88
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,89.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,159.25
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,189.88
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,227.62
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.31
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.5
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.94
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05574
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05666
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17089
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80496
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,127.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,110.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,106.25
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,153.88
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,131.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,119.5
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,193.12
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,247.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.37
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.5
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.81
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07829
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03572
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15602
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88067
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,126.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,98.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
