Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,72.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,137.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.88
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,117.25
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,148.5
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,174.38
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,235.38
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07311
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05946
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14565
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84256
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,110.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,79.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,64.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,141.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,134.25
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.37
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.25
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08446
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14549
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86093
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,106.88
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,84.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,99.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,149.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,128.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,221.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.31
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0764
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02824
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12374
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85907
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,107.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,86.5
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,93.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,136.62
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.38
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,136.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,167.88
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,208.75
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.25
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08067
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01668
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12392
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87863
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,123.88
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,90.75
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,90.12
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,156.75
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.75
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,167.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,233.75
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.38
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.44
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11235
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06548
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20217
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81424
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,128.62
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,104.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,131.88
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,169.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,145.62
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
