Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,214.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,245.12
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.94
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09914
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04079
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21184
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92245
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,122.25
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,97.88
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.12
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,118.62
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,162.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,210.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,237.38
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,35.38
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.25
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.38
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10338
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05214
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22332
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,116.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,102.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,123.88
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,163.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.75
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.88
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,121.75
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,144.38
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,221.75
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,247.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.31
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12432
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12981
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2502
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,109.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,92.38
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,116.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,155.75
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,221.5
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,257.88
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.5
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12786
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24218
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,109.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,85.25
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,155.88
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.38
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,135.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,183.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,262.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.94
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07591
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06703
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19167
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,72.62
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,102.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,136.12
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,192.5
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
