Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,33.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07164
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10903
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14778
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,55.38
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,115.88
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,145.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,156.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,208.38
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,37.5
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.12
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08733
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0609
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15538
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,99.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,157.62
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,187.12
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,35.25
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.94
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06523
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06386
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13722
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,102.88
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,107.75
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,119.62
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.31
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.69
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06886
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06596
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1509
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,73.38
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,103.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,102.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,103.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,171.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,43.88
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.63
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02141
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15322
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11318
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,110.38
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,122.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,186.62
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,37.5
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,50.62
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.56
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
