Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00322
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21321
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0764
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,82.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,105.75
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,156.25
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,182.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,45.38
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02599
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2333
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13704
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,114.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.25
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,83.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,167.88
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.62
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.81
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03142
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16884
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16194
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,110.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,100.88
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,179.62
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.06
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.32
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01674
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09944
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10317
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80304
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,185.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,80.75
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,196.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,99.12
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,201.75
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.12
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,237.5
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.19
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.94
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-66.62
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00865
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15615
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09963
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.06
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82321
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,826.62
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,82.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,814.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,97.62
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,816.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,801.38
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,152.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00679
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2166
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13356
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
