Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81784
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,273.5
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,89.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,287.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,36.75
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,299.62
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,335.12
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.06
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.56
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.37
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03993
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11791
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19835
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84305
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,429.88
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,429.75
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,436.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,451.38
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.88
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03532
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08406
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1733
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83526
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,129.12
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,45.25
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,133.5
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,162.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.94
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.13
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-84.94
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00838
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24529
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12215
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89691
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90295
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,262.62
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,264.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,270.5
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,280.62
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9335
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.56
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.13
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.81
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06056
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0659
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05946
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85278
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,757.88
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,758.12
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,758.25
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,63.62
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,759.25
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93753
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.5
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.68
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00243
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04002
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15126
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
