Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,103.38
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,68.12
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93637
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04616
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02116
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20549
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,6.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,51.75
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,81.38
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,126.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.06
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.69
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04414
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11226
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18083
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89886
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,48.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,71.25
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,47.25
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.69
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05208
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19539
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20732
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91424
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,78.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,93.12
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,91.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05394
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26052
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22475
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,110.88
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,59.12
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.19
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05046
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32045
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18959
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90964
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
