Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,62.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,52.12
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95175
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.56
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.63
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04967
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29848
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17705
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89941
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,49.88
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,83.62
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.81
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05763
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4153
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18657
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,77.62
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,16.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.94
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04219
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68106
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12169
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95908
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,52.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,90.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,128.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,9.75
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05068
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68182
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16942
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,81.75
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,53.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,89.88
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,61.25
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06059
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49737
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20256
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,189.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,193.25
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,77.88
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,84.38
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,230.75
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
