Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06062
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45116
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25332
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,69.38
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,115.25
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,109.12
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.38
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.31
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.62
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02696
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29088
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19948
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,86.25
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,100.75
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,132.62
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,77.12
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,152.88
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05586
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54308
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19796
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,70.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,43.38
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,91.88
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04323
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54891
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22689
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,34.75
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,89.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,84.25
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.81
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05373
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66174
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21752
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,87.12
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,48.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,121.5
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,175.38
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,91.88
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
