Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.5
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03084
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54772
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17009
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,45.5
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,92.38
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,165.75
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,161.06
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00621
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39382
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17485
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20708
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,504.75
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,86.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,505.12
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,34.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,507.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,169.62
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,507.25
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.81
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03133
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19634
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19976
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,117.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,87.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.75
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,62.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,122.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.75
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,141.75
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,190.62
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,73.44
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.38
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0356
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21944
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14873
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,110.25
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,86.62
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.38
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,72.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,123.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,141.12
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,205.62
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,147.19
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04366
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05278
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16542
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,589.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,97.75
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,154.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,595.75
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,83.75
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,594.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.25
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,148.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,177.88
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,601.12
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93317
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.37
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03691
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07149
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20085
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
