Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,130.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,86.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,135.38
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,196.75
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.62
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,81.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,167.62
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.75
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,144.75
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,244.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90588
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.75
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.87
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00966
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33156
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22084
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,51.38
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,129.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,97.25
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,173.38
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,200.5
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92251
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.81
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.44
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02522
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28118
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2372
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,100.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,61.38
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.38
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.38
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,54.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,126.88
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,112.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,172.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,226.75
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91122
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.06
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0724
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20574
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14467
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36638
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,208.75
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,104.25
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,270.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,89.75
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,220.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,183.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,26.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,291.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88367
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.63
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05321
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17629
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09007
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,117.12
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,98.5
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,78.62
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,115.5
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,106.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,164.38
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,40.75
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83618
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,34.25
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.56
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.94
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05467
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14406
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07106
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
