Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,132.25
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,105.12
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,80.12
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,129.62
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,126.25
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,182.88
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89575
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.13
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,95.69
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04356
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1509
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11376
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,127.25
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,108.25
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,62.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,140.12
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,176.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.56
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.62
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04875
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21004
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11675
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,118.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,103.25
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,59.12
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,124.38
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,161.88
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92023
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.13
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00069
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6065
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1837
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,135.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,113.88
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,105.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,163.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.62
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,148.38
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,202.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,38.5
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90756
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,53.12
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05635
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53213
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2419
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,138.25
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,117.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.75
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,85.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,150.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,108.88
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,149.38
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,196.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,18.38
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02235
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48592
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16536
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05312
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,156.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,122.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
