Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,107.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,177.25
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.12
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,75.75
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,213.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,63.5
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,128.06
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.19
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02504
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52496
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20079
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01427
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,1214.25
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,115.62
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.62
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1211.88
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,62.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,1216.88
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.75
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,122.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,133.5
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,204.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,1214.62
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.19
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0277
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62527
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25112
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,141.38
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,42.5
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,156.25
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,116.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,137.5
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,170.12
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02889
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60528
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29934
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,90.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,41.38
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,90.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,145.12
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,113.5
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,178.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,111.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.56
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03545
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46947
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28417
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,75.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,158.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,148.62
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,64.56
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.12
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.87
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01369
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3203
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29213
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,157.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,101.62
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,141.88
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
