Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,91.06
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.88
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01106
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29311
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26519
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,70.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,114.62
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.31
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.13
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.5
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03264
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31829
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27523
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,83.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,103.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,161.25
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,195.75
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.94
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.94
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00584
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16591
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25643
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,120.5
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,125.88
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,219.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,112.37
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.69
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.43
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03563
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09108
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22109
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,133.38
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,86.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,137.12
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.25
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.12
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,68.62
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,166.5
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,248.88
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,108.13
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04097
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03435
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18956
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,146.38
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,109.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,143.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,210.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.62
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,100.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,178.88
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.38
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,178.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,256.5
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
