Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.56
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.69
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02739
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13133
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24044
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,101.88
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,51.12
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,134.75
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,211.62
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.06
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.88
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05168
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20201
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22353
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,80.62
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.25
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,38.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,86.88
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,149.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,174.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,131.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.62
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02892
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37346
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26879
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,81.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,132.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,177.38
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,160.5
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,139.75
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.37
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01238
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47481
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24346
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,29.62
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,97.62
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,165.5
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,130.38
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,17.75
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,132.94
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01122
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52615
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19249
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,66.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,126.12
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,156.13
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.38
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,73.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00368
341406,Ashwood Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5064
