Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,93.62
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,126.25
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73172
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93631
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,152.81
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00291
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47515
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17299
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,41.75
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,116.12
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,35.75
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,70.88
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92352
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89886
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,132.44
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02556
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45663
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16594
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,105.75
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,38.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,132.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91824
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81451
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,114.94
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04988
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34026
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14113
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,39.75
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,85.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,41.25
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76666
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,101.69
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.88
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0696
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32757
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10018
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,73.38
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,109.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92752
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.81
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.5
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05507
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21425
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18929
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
