Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,85.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91754
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,72.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.13
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.94
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01625
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45086
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18807
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,35.25
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,139.38
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,23.12
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,58.25
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,191.25
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.828
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,86.5
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.88
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01524
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36846
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19808
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,61.88
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,106.25
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83319
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.63
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.44
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01195
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41869
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18959
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,36.38
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,97.38
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,166.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77337
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,139.44
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.88
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.63
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01372
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27034
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26509
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,40.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,89.88
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,55.5
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,141.88
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.94
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91833
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,168.31
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.5
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05785
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20818
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15224
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,41.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,102.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,52.25
