Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,148.88
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95654
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-174.31
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04912
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04964
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18264
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,91.38
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,91.25
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,138.88
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95135
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.87
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0233
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04891
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23555
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,47.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,87.75
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74173
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.44
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0186
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4067
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23607
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,118.75
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,182.5
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,152.12
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84457
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95187
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.69
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.81
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00038
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01012
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25512
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,88.62
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83444
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92822
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.06
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.5
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01485
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24413
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23735
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,75.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,121.12
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78058
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
