Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80841
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00282
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47274
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23574
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,76.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,53.75
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80063
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83868
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,123.5
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.19
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00786
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40826
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23354
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,26.12
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.63
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91165
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86621
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.81
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01875
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43429
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21321
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,94.75
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94986
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,113.75
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00551
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45254
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18175
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,29.75
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,64.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90579
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94955
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.93
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0027
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4186
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19347
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78967
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,67.75
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,21.5
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,62.5
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,12.38
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,40.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80301
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8204
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.81
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
