Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00493
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44585
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24178
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.19
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85394
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,31.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,80.12
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,12.38
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,47.12
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87939
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84375
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.06
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01762
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59362
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26149
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91229
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,77.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,95.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,127.25
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91675
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74255
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00307
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67898
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21025
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,56.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,114.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,146.12
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,63.38
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85238
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64373
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.75
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0186
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45321
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18959
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,89.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,120.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.69
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84005
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69604
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.81
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00508
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55471
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18984
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,34.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,87.12
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,64.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,118.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,19.12
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,57.88
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86703
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.13
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01436
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52819
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20375
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
