Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,74.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,111.62
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,53.12
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86502
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93246
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.19
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01268
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5805
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17354
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,80.62
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91928
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91327
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,93.62
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,50.31
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01534
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58825
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19173
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89349
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,66.12
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,40.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,84.62
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87823
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91574
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.62
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01814
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56454
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20296
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90521
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,89.25
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,44.75
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,111.25
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,154.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,54.5
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.922
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,106.44
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.13
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02309
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51617
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17177
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,49.38
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,106.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,33.62
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90951
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,60.63
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03325
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50192
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21498
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89032
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
