Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,34.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,71.38
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91937
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.44
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03462
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46044
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20684
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88226
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,67.75
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,62.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89316
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.31
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.44
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0316
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43987
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23549
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.892
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,31.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,63.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,16.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,53.38
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91257
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.06
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01018
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22423
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20363
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.75
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,74.25
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,58.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81543
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02263
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23433
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25042
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91427
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,56.88
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8981
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94604
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01906
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22249
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28759
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
