Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,60.38
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.12
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,101.75
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.44
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02605
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33147
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24584
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,32.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,52.5
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92956
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.38
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02397
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3265
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26598
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,57.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.87
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88583
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96335
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.25
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.19
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05031
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36565
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25219
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,17.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,56.75
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,60.5
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85858
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.88
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02788
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30959
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29293
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,58.5
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,113.62
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,64.75
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85812
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,135.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.56
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0099
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23308
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29604
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,83.88
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,123.25
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
