Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86618
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.81
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02715
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0732
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28627
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,76.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83978
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.81
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.31
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02742
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08757
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.278
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,85.25
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8233
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,150.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.31
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04283
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00127
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25786
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,66.25
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94336
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,102.75
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.69
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05498
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04027
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31621
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,103.62
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,71.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.38
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,181.38
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,116.5
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,146.5
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95489
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,102.13
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.19
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03975
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05727
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3546
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,130.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,92.5
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,168.62
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,215.88
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.25
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,50.5
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,115.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,224.25
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
