Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.69
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.07
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04298
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04906
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32696
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,140.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,116.88
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,181.75
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,219.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,201.75
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,80.5
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,140.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,141.12
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,205.75
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,238.5
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.44
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04182
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05397
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25078
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,170.38
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,115.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,159.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,250.38
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.75
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,61.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,166.38
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,132.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,273.25
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,126.19
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.13
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03938
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07015
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26497
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,134.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,97.25
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,156.25
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,203.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,61.88
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,142.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,156.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,191.75
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,237.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,165.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.56
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06493
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14223
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20125
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,143.62
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,97.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,208.62
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,53.62
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,148.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,128.25
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.44
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.44
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04265
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05757
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20076
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,82.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.75
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,156.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.75
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.88
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02254
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31991
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25588
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
