Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,79.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,142.25
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,149.25
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90179
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,35.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.06
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00722
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25249
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27202
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.25
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86279
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.56
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01256
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09129
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2368
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,11.88
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,83.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,97.88
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92303
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,112.37
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.12
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05046
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17977
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14559
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,42.88
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,95.12
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,158.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.44
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.25
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02492
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24965
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16616
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,37.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,100.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.81
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.81
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00618
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06374
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12856
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
