Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,84.62
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,144.5
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,47.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04372
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19991
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18593
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,38.5
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,103.75
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,118.5
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,178.25
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.06
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03111
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28014
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18541
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,55.12
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,104.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,135.38
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,182.25
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.19
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.69
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06868
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25554
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16738
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,62.5
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,135.5
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,109.62
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,153.88
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,240.25
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.69
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06371
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21651
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1013
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86819
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,104.75
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,88.25
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,96.88
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,140.75
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,192.75
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,244.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.44
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.06
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07103
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1516
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12016
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89056
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,103.62
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,84.62
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
