Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,90.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,126.5
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.62
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,194.25
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,224.38
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05922
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21444
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14739
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77258
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,108.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,89.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,127.62
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,179.5
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,217.25
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.44
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07155
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24068
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17821
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8714
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,131.5
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,95.62
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.88
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,91.75
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,156.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.75
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,84.38
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,185.5
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,236.38
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.31
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09624
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21593
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20174
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.38
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80197
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,135.62
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,109.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,98.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,158.62
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,113.5
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,248.62
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1107
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04231
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24388
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88574
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,129.38
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,92.25
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,142.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,244.25
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.5
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.06
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12279
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05397
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.235
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94385
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,117.75
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,50.25
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,124.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,137.12
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,173.5
