Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,220.62
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1042
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13661
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22426
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,113.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,90.25
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,71.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,124.12
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,130.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,191.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,223.5
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11727
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1393
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23815
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,105.75
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,78.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,75.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,121.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,126.12
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,108.12
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,190.62
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,228.5
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.63
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13179
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11873
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27337
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,94.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,65.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,107.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,124.88
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,111.5
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,187.38
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.19
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14147
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10713
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2752
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,88.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,87.62
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,112.25
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,105.12
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,119.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,199.75
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,221.62
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1378
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12712
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29299
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,106.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,87.75
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.5
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,89.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,132.25
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,203.5
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,243.88
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
