Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.25
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.56
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13484
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.152
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32049
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,90.88
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,78.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,116.38
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,110.12
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,135.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,127.25
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,199.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,234.25
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13744
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16631
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29216
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,80.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,94.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,115.5
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,119.88
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,125.75
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,220.38
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,234.62
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.69
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13585
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11357
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27892
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,52.5
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,105.88
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,109.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,122.62
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,176.12
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,230.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.13
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.06
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09459
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02385
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25634
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,56.25
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,85.75
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,108.62
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,145.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,207.5
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.75
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08495
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00816
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27922
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,76.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,166.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.5
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.56
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
