Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06792
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06416
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22966
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,48.5
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,90.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,123.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,90.88
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,130.25
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,166.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,192.5
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07134
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09718
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21498
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,93.5
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,201.25
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06023
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1006
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19234
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,86.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,191.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89804
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.5
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03383
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28835
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18508
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,109.88
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,126.12
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,165.75
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,196.62
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89599
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,49.88
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,64.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,55.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.69
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.12
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01903
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31209
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12758
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,87.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,116.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,110.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,127.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,191.38
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.31
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77792
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.37
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.56
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.25
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02736
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2809
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15621
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
