Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,78.88
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,103.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,110.62
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,182.12
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80331
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.82
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02358
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33492
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17708
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,68.12
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,118.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,132.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.44
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.06
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.56
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00035
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17842
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1368
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8724
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,102.88
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,83.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,88.88
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,122.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,186.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.75
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.06
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.44
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0226
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20006
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15026
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82443
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,97.88
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,85.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,90.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,123.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,155.12
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,184.5
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.5
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.44
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.56
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.024
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24877
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17458
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86538
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,112.38
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,92.75
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,30.12
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,136.88
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,195.25
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.31
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04234
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16555
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25991
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8486
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
