Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,61.62
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,101.5
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.18
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.44
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.75
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03856
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1487
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25753
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85406
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,34.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,121.88
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.12
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.81
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.44
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01396
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20717
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23229
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85391
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.81
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.69
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02501
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07832
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17217
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,53.88
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,69.5
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92255
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92053
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.25
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04811
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1642
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04863
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,47.12
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,72.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93066
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.94
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.94
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00182
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11226
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08852
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
