Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,47.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,76.38
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,20.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93829
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91626
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.44
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02574
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11827
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12065
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,63.25
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,81.38
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,7.88
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.69
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.75
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00261
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19686
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16075
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,74.88
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,61.25
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,86.75
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,101.88
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,9.25
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95135
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,61.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.13
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02803
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01775
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10082
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,77.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,61.5
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,27.25
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94223
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.94
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.87
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02361
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03362
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08342
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90729
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,34.12
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.56
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01952
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04652
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04845
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,67.75
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,18.88
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,40.38
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
