Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.06
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02818
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16692
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.03896
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,67.38
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,57.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,91.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,104.62
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,103.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,23.12
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.56
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.56
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04771
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21126
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06893
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,85.12
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,72.62
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,71.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,97.62
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,11.88
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.94
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.25
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.75
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03713
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18553
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0696
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,49.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,87.38
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,98.12
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.75
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,24.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.88
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.12
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0143
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32885
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06575
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,76.12
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,48.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,86.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,21.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.19
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.94
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-101.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01173
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48779
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1086
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,117.25
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,61.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,115.75
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,59.38
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
