Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,163.38
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01643
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53698
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07311
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,91.75
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,71.25
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,59.38
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,100.25
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.5
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01289
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31099
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11116
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,6.38
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,79.25
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,15.88
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,172.88
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.63
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00462
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15233
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14556
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,49.5
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,82.75
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,32.25
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.81
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.69
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00755
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20128
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12663
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,89.88
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,34.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,98.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,28.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,28.25
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.06
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.32
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02324
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40243
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11748
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,81.75
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,69.12
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,59.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,90.88
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,21.75
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,50.88
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,12.62
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,46.38
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92615
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95523
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.56
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.56
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07671
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52959
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23192
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
