Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,101.75
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,84.75
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,92.75
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,131.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92618
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.5
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05019
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5212
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21407
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,104.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,80.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,53.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,101.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,84.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,131.75
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,30.25
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,81.31
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.87
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.06
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02232
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22127
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18306
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,93.5
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,75.75
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,89.25
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91751
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.25
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.37
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,66.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03362
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08373
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10896
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,88.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,64.75
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,85.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,72.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.87
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04244
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15834
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11382
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,105.5
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,54.5
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,111.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,81.12
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,142.5
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.37
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.19
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04262
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05922
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12136
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
