Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,69.38
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,38.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,115.62
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,33.88
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.81
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.19
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01268
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04402
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1538
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,91.5
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,77.88
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,88.75
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.5
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93301
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,54.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.25
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,64.63
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02126
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00902
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16002
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,81.88
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,79.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,107.62
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.81
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.25
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02608
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27709
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12975
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,93.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,84.62
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,58.75
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,91.75
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,108.12
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,119.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,15.75
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.94
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.06
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04994
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16121
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13451
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,95.88
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,85.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,59.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,93.38
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,27.88
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,97.19
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.88
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03444
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16741
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16472
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,102.75
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,89.88
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
