Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,61.25
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,98.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,116.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,126.12
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,28.75
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90466
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.12
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.87
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.06
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05678
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16002
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10692
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,105.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,90.5
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,94.5
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93497
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,78.44
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.75
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.25
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07103
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21938
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12581
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,105.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,89.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,20.12
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93787
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.31
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.81
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09767
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19518
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08321
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,107.25
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,93.62
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,73.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,117.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,35.88
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90741
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.31
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04564
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32686
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15193
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,118.75
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,79.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,121.62
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,64.62
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,116.75
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,160.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.69
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01295
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35848
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17299
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54916
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,513.62
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,506.25
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,522.62
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,150.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,123.88
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,508.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
