Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.56
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.31
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00313
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24257
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27733
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,114.62
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,226.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.44
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.31
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01466
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27706
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24343
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,97.62
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,166.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,146.62
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,131.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,56.93
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.87
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.5
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01302
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1426
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30547
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.88
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,94.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,174.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,141.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,131.38
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,202.25
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.63
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02672
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1473
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30877
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,98.5
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,127.38
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,184.75
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,128.25
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,211.12
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.06
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.5
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02449
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14482
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34096
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.25
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,72.62
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,121.75
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,187.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,121.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
