Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,54.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.25
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01637
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26381
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31707
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,91.38
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,140.5
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,183.12
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.56
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.25
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.067
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2987
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34389
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,106.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.94
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.44
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00536
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39074
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29619
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,74.62
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,33.5
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,89.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,167.25
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04845
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29122
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24456
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,105.25
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,69.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,44.25
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,110.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,156.5
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,187.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95175
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.19
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.5
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0182
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30675
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26607
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,96.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,93.25
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,178.88
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.37
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.87
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.69
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01262
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31377
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19823
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
