Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,54.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95618
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,143.56
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.56
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0183
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39944
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19402
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,59.88
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,104.12
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,15.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.06
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.75
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.31
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00038
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29198
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2473
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,14.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05599
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47832
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31411
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94998
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,104.25
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.87
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05003
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53814
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25728
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,64.5
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.62
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,16.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,64.75
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.88
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01878
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26192
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23226
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
