Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.88
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95245
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.44
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.69
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01241
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3106
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19643
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,47.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,65.12
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,59.62
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92328
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.56
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03157
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37899
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17882
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,91.25
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36825
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.44
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01836
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36431
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18828
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,46.38
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.62
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,24.88
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.93
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85037
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31896
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.56
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03081
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45293
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16936
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,64.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,19.5
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86679
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88186
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.37
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.06
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.69
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03767
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52874
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17519
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
