Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,98.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,129.12
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,77.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81518
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2672
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,99.62
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01909
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59734
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19963
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21303
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,795.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,793.38
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,799.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,46.75
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,78.88
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,111.62
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,794.25
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82684
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29631
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,51.56
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00749
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54958
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22719
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0529
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,61.12
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,95.12
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,9.75
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56765
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,132.44
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04204
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55883
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24468
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0161
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,136.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,58.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.88
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,45.88
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,149.12
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,110.38
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.44
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95386
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02757
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.12
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02251
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5274
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25615
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.68
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6557
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,432.5
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,426.12
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,435.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,48.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,426.25
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8681
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39889
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,113.75
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00801
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54131
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12236
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79141
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86368
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,106.5
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,108.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
