Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.19
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8092
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18209
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,81.94
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.81
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0038
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40523
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15737
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86813
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90732
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,82.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,84.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,12.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,94.62
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-106.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36345
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.69
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00313
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28627
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12154
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,52.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,11.12
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-106.75
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90372
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03102
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,54.94
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.62
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00352
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20256
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14421
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4389
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91635
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9266
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,84.12
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,31.12
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,92.38
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93033
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15947
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,54.75
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.31
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.62
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03029
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31084
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17794
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.69
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66232
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84485
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,97.62
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,66.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,99.25
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94217
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47994
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.87
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.13
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.69
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02788
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37996
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18062
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5342
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76788
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,516.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,502.38
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,519.62
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,500.75
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.16274
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
