Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,60.13
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03978
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56814
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18846
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05525
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06273
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,745.62
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,755.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,27.12
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,745.38
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,47.38
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,95.75
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,758.38
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-123.82
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81817
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.26452
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,76.75
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01942
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52898
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21825
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-154.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2043
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,39.75
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,98.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,28.25
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,11.5
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-141.69
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75708
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93692
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.30889
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.94
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00749
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5689
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26348
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57949
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,94.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,66.12
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,105.88
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,32.5
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,105.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,10.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-138.81
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83593
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91846
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.67211
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,107.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.011
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35839
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28682
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3904
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,39.12
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,84.75
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,85.62
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,3.12
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87509
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.52136
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,111.25
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01707
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46874
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2791
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64367
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,48.75
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,100.75
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,34.5
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,3.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.75
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82171
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92349
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.22408
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.37
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01158
