Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35598
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2444
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80298
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,77.88
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,36.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,3.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.12
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-109.87
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93463
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.12157
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.19
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00063
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45412
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27861
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81122
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,43.62
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,96.38
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,41.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,9.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.38
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.44
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94543
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95178
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.24492
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.87
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00594
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32576
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2531
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06316
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,73.5
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.62
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94107
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.13375
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,123.5
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00395
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25048
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22264
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.31
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33138
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,29.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,56.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.5
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-103.69
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9313
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63769
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.19
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02837
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35671
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21297
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26964
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,17.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,28.5
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,9.62
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7579
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01125
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3926
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23012
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
