Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70953
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,80.88
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,38.88
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,10.12
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.31
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87878
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.06
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.87
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00285
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31527
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18315
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.88
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48208
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,75.25
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,29.88
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,88.5
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,90.25
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,14.5
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93005
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,17.75
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.07
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.31
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00365
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3691
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23131
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6922
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,27.62
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,77.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,10.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,11.12
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77105
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,72.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02318
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49679
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22295
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.94
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38094
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,70.62
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,86.25
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,11.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80182
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.12
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02373
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51907
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25301
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.5
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21486
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,98.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,23.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.31
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8891
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46459
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.38
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01204
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53841
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25341
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.87
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65835
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05284
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
