Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,52.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,89.62
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,30.88
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,8.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.56
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87771
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57647
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0417
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62649
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30938
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.37
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61041
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05272
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,88.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,72.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,69.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,103.88
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,4.5
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.75
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84912
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73947
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02699
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53283
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20546
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.37
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13939
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.16271
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,521.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,517.88
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,49.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,524.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,518.25
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.94
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.5
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80121
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84646
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.56
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03548
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52081
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19237
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.37
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26885
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63839
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,40.25
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,84.25
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,32.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.19
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92822
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0569
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59283
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24215
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.56
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.81
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90744
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7218
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,38.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,101.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,123.12
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,42.12
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89078
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,99.5
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.5
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05858
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57272
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18859
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.94
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77246
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,78.25
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
