Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.69
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81973
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9501
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84228
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01472
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46651
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12432
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,71.75
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,39.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,23.12
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,50.5
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80252
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85644
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,116.31
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.81
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0114
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55483
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08501
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,80.88
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.25
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,50.25
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75708
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90753
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.06
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.68
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00835
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50802
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06899
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,97.25
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,24.88
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,50.38
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90286
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91226
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,80.5
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,58.69
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03026
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58593
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11589
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93808
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,89.62
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,13.62
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,48.5
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,46.5
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03005
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4172
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1852
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,47.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,15.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,65.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95782
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
