Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.94
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02803
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50127
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1895
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,75.38
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,121.88
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,65.5
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87311
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.81
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.56
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02364
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55883
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19734
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,31.62
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,77.5
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,116.5
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,66.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05415
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58062
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23061
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,89.38
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,77.62
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,127.88
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8724
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.13
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04457
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64413
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18294
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,91.5
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.53
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,39.25
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,91.75
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,142.25
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,157.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.63
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04497
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6087
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17296
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,109.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,124.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,101.5
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89487
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.31
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.06
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
