Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0255
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68347
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19854
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,114.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,125.38
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,193.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,51.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,90.75
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92465
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.31
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.56
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01353
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3138
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19457
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,75.38
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,131.75
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93793
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,141.75
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.25
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0244
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12496
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24154
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,88.75
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.38
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,112.88
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,143.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,212.75
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.37
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.69
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04485
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06325
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20839
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,141.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,84.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,141.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,223.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,63.88
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,153.75
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,115.12
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,260.38
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.44
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06685
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04714
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20323
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,195.38
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,144.88
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,177.12
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,275.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,228.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,85.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,212.5
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,152.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,152.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,215.38
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,309.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.82
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.19
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00887
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11482
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18529
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
