Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,143.5
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,103.88
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,148.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,225.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.62
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,67.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,172.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,133.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,130.38
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,167.5
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,294.12
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,175.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.56
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04192
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19631
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25374
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,112.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,82.62
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,158.38
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,201.38
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,173.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,77.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,152.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,93.88
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,129.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,149.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,209.5
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,274.75
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.44
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01955
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24346
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24517
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,106.5
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,65.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,192.75
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.88
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,56.25
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,152.75
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,137.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,193.5
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,260.88
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,73.25
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00725
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.316
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21242
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,97.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,49.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,135.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,111.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,122.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,198.62
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,123.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,249.75
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,92.25
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00029
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36611
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16484
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,44.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,76.62
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,143.62
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04704
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34057
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18834
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
