Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,20.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,72.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,157.38
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.38
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00731
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31728
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16054
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,81.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.12
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,125.88
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,136.75
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.62
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.06
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02644
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15303
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06841
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,94.75
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,35.25
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,125.75
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.19
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.31
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.81
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03862
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24419
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08351
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,98.75
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,77.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,65.25
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,137.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,209.25
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.06
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.88
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.75
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02971
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05452
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14275
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,57.88
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,116.38
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,148.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,189.88
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.31
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.75
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03615
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07042
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1324
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
