Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,65.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,119.62
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,206.12
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.44
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02882
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14772
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14598
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,87.88
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.12
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,146.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,120.88
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,241.12
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.63
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.81
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03761
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11846
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15373
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,96.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,81.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.75
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.88
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,98.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,139.38
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,193.38
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,235.12
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.25
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06172
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05126
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13771
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91476
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,113.62
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,99.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,121.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,157.5
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.38
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,161.5
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,204.5
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,240.38
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.12
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.75
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07243
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05031
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14604
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85028
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,135.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,109.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,132.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,172.38
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,150.75
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,159.88
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,207.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,253.75
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.31
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.06
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05568
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07677
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13695
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,117.38
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,103.62
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,93.38
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,155.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.38
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,153.62
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,201.12
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,242.88
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
