Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.19
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.19
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05647
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06126
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14162
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91498
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,126.38
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,105.62
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,92.25
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,129.25
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,103.75
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,150.38
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,195.12
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,226.5
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99994
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.69
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.75
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07216
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03325
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1671
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,142.38
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,107.88
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,141.38
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,108.75
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,101.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,191.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,248.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.69
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.44
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07897
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11366
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17534
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93185
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,134.62
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,95.75
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,171.38
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,60.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,132.75
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,112.12
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,122.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,170.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,244.25
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.44
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07942
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12465
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12953
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91031
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,112.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,91.75
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,144.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,71.5
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,97.25
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,235.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.5
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.38
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.44
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09258
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12422
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13231
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91781
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,105.88
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,77.5
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,71.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,133.38
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,131.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,180.25
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,228.88
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
