Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.06
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08367
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08354
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14983
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,91.75
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,68.25
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,72.88
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,130.38
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,181.75
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,231.88
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.06
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10964
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00816
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20027
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,90.75
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,67.88
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,126.62
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,148.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,191.5
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,230.62
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.56
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.19
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11446
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00301
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18233
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,81.12
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,133.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,159.38
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,194.75
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,247.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.06
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.44
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10094
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09319
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19432
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,108.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,87.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,97.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,152.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,119.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,214.62
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,269.88
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09526
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.123
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16973
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,117.38
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,93.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.62
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,104.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,149.88
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.88
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,122.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,215.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,259.75
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11986
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13979
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21798
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
