Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,115.25
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,83.75
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,88.75
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,137.75
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,222.25
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,266.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11855
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00926
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21056
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,91.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,57.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,130.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,140.38
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,164.75
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,192.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,264.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.5
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.87
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07918
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04945
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15886
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,81.88
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,71.12
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,110.12
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,103.25
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,191.75
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,230.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.75
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07826
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00383
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16771
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,80.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,64.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,112.25
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,99.25
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,138.62
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,179.88
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,219.5
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.25
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07924
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10118
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15435
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,64.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,96.88
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,124.25
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,196.38
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,44.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.75
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.5
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07698
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19753
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10719
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
