Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,62.12
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,105.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,146.38
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,118.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,40.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.94
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08986
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18294
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12251
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,69.38
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,111.5
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,216.75
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85522
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,47.25
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,75.88
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.63
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04381
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37075
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10686
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,96.12
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,133.75
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,130.25
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,173.62
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,212.38
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,61.38
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.25
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.94
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.94
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03771
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33861
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11809
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,88.5
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,110.62
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,114.5
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,179.25
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,188.88
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91113
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,51.38
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.75
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02098
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40453
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11431
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,94.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,114.88
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,113.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,177.62
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,48.38
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.06
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.63
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.94
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03722
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2701
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13417
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,75.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
